Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
