Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
