Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
