Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
