Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
