Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
