Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
