Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
