Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.64
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.67
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.32
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.92
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
