Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
