Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.25
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.58
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
