Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.3
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,19.7
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
