Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
