Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
