Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
