Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
