Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
