Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
