Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
