Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
