Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.6
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.83
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.16
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.07
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
