Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.42
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,22.7
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
