Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,21.5
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,20.1
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
