Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
