Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
