Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
