Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.9
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,19.1
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
