Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,19.2
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,19.4
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,19.6
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
