Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,20.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,20.3
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,20.4
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,20.6
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,20.9
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
