Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
