Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
