Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
