Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
