Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
