Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,20.8
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.2
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,19.9
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,19.8
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,19.5
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
