Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,19.3
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,19.0
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,18.5
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,18.3
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,18.4
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
