Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,18.2
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,18.1
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,18.0
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,18.0
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,18.0
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,17.9
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,17.8
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,17.7
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,17.6
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
