Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
