Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
