Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
