Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844824,Avondale Road - Wellington,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844824,Avondale Road - Wellington,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844824,Avondale Road - Wellington,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
