Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,35.5
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
