Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.93
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.77
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
