Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
