Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,23.5
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,21.2
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
