Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,21.1
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,21.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,21.6
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,21.7
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,21.8
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
