Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,22.2
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,22.5
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
