Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
