Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
