Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
