Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.2
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
