Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.7
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.9
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,38.2
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
