Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,38.5
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,38.7
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.5
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
