Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,38.2
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,38.4
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
