Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,38.4
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,37.3
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
