Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
