Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.7
