Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
