Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
