Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
