Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
