Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
