Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
