Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.05
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
